Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.24
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.57
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.03
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.93
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.47
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.1
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.37
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.7
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.65
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.8
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.69
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.5
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.16
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.92
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.3
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.03
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.3
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.19
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
