Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.28
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.4
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.19
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.61
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.2
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.21
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.6
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.29
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.8
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
512768,Cwm Farm Housing Development,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.31
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.6
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
512768,Cwm Farm Housing Development,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.68
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.26
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.4
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.59
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.58
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.6
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.62
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
512768,Cwm Farm Housing Development,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.2
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,121.3
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.8
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.15
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.79
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.5
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.66
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,37.5
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
