Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.36
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.17
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.38
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,37.7
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.98
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
512768,Cwm Farm Housing Development,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.06
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.58
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.9
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
512768,Cwm Farm Housing Development,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.93
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.75
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.61
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.44
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.0
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
512768,Cwm Farm Housing Development,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.09
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.71
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,38.8
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
512768,Cwm Farm Housing Development,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.53
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
512768,Cwm Farm Housing Development,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.43
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.0
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,39.2
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.04
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
512768,Cwm Farm Housing Development,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.3
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.54
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.01
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,39.4
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
512768,Cwm Farm Housing Development,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.51
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.69
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.37
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.73
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,39.5
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
