Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.72
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.47
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
512768,Cwm Farm Housing Development,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.38
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.93
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.0
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,39.7
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.28
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
512768,Cwm Farm Housing Development,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.36
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.75
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.0
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.52
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.28
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,39.8
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.84
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.92
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
512768,Cwm Farm Housing Development,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.06
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.01
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.86
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.16
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,39.9
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.1
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.28
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
512768,Cwm Farm Housing Development,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.97
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.74
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.7
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.03
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.63
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.73
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,39.9
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.97
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.81
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
512768,Cwm Farm Housing Development,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.77
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.51
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.81
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.31
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,40.0
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.47
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
512768,Cwm Farm Housing Development,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.79
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.28
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.83
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.88
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,40.1
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.19
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.55
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
512768,Cwm Farm Housing Development,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.62
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.4
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.05
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,40.2
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.65
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.18
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.88
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
512768,Cwm Farm Housing Development,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.72
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.48
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.04
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.1
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.4
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.24
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.63
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,40.3
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.43
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.9
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
512768,Cwm Farm Housing Development,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.63
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.97
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.9
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.5
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.43
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.81
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,40.4
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.93
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.64
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
512768,Cwm Farm Housing Development,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.77
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.28
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.01
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.1
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.23
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
