Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.0
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,40.5
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.95
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.71
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
512768,Cwm Farm Housing Development,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.75
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.37
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.95
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,40.6
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
512768,Cwm Farm Housing Development,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.81
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.14
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.0
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.1
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.32
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,40.6
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.66
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.04
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
512768,Cwm Farm Housing Development,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.61
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.55
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.15
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.7
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,40.6
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.62
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.65
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
512768,Cwm Farm Housing Development,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.52
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.65
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.12
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.47
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.4
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,40.7
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.04
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.84
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.69
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
512768,Cwm Farm Housing Development,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.28
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.36
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.15
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.0
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.58
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,40.7
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.11
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.67
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.88
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
512768,Cwm Farm Housing Development,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.02
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.25
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.3
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.12
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,40.8
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.91
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.24
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
512768,Cwm Farm Housing Development,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.14
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.11
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.37
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.1
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.53
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.97
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,40.8
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.52
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.26
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.33
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
512768,Cwm Farm Housing Development,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.19
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.54
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.89
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.3
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.97
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.03
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,40.8
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.44
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.77
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.45
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
512768,Cwm Farm Housing Development,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.45
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.09
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,40.8
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.66
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.25
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
512768,Cwm Farm Housing Development,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.89
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.1
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
