Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,40.8
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.97
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.87
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
512768,Cwm Farm Housing Development,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.23
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.5
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.41
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.0
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,40.8
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.84
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
512768,Cwm Farm Housing Development,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.36
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.51
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.24
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.14
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.0
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,40.7
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.82
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.67
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
512768,Cwm Farm Housing Development,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.38
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.97
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,40.6
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.43
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.59
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
512768,Cwm Farm Housing Development,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.26
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.7
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.42
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.59
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.6
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,40.5
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.98
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.1
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.91
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
512768,Cwm Farm Housing Development,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.18
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.7
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.41
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.64
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,40.4
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.06
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.85
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
512768,Cwm Farm Housing Development,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.19
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.95
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.45
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,40.3
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.31
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
512768,Cwm Farm Housing Development,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.87
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.48
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.99
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.72
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.37
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.02
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,40.2
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.93
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.26
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.46
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
512768,Cwm Farm Housing Development,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.23
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.61
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.96
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.96
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.82
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,40.0
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.4
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
512768,Cwm Farm Housing Development,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.13
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.25
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.25
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.6
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.85
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.22
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,39.7
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.82
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.92
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.71
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
512768,Cwm Farm Housing Development,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.77
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.36
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.0
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.44
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.4
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
