Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.7
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,39.4
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.79
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.15
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
512768,Cwm Farm Housing Development,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.72
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.53
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.7
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.41
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.79
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,39.2
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.33
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.22
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
512768,Cwm Farm Housing Development,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.05
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.7
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.23
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.49
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.61
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.56
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.16
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.23
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
512768,Cwm Farm Housing Development,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.61
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.2
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.25
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.45
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.35
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.03
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.18
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
512768,Cwm Farm Housing Development,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.45
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.56
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.36
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.69
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.09
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.63
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.93
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
512768,Cwm Farm Housing Development,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.72
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.62
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.3
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,38.8
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
512768,Cwm Farm Housing Development,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
512768,Cwm Farm Housing Development,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
512768,Cwm Farm Housing Development,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.55
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
