Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.54
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,38.8
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.61
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.9
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,38.8
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,38.7
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.22
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.64
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,38.4
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.43
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
