Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,38.4
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.25
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.35
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.06
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.52
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,37.8
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.22
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,37.7
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
