Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,37.5
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.3
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.8
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,37.3
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.31
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.58
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.66
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.54
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.24
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.33
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
