Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.1
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.66
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.03
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.23
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.75
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.42
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.27
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.36
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.32
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
