Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
512768,Cwm Farm Housing Development,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.92
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.93
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.36
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.58
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.01
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.32
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
512768,Cwm Farm Housing Development,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.14
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.23
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.01
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
