Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.54
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.46
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
512768,Cwm Farm Housing Development,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
512768,Cwm Farm Housing Development,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
512768,Cwm Farm Housing Development,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.37
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.21
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
512768,Cwm Farm Housing Development,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.49
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
512768,Cwm Farm Housing Development,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.52
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.01
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.79
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
512768,Cwm Farm Housing Development,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.92
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.73
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.19
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
