Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.03
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.55
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.46
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.29
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.92
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.26
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.48
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.44
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
512768,Cwm Farm Housing Development,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
512768,Cwm Farm Housing Development,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.35
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
512768,Cwm Farm Housing Development,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.84
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.24
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.93
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.7
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
