Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.9
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.91
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.64
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
512768,Cwm Farm Housing Development,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.56
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.91
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.76
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.19
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.1
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.53
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.57
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.45
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
512768,Cwm Farm Housing Development,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.56
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.12
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.84
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,37.7
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.67
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
512768,Cwm Farm Housing Development,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.37
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.55
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.01
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.05
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
512768,Cwm Farm Housing Development,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.61
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.94
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.89
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.31
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.63
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,60.17
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
512768,Cwm Farm Housing Development,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.17
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.65
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.7
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
512768,Cwm Farm Housing Development,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.53
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.58
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.9
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.33
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
512768,Cwm Farm Housing Development,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.58
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.74
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.55
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.69
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,38.7
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
512768,Cwm Farm Housing Development,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.2
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.62
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.41
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
