Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.82
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
512768,Cwm Farm Housing Development,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.28
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.22
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.11
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.07
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
512768,Cwm Farm Housing Development,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.58
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.66
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.7
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.46
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,39.3
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
512768,Cwm Farm Housing Development,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.56
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.96
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.33
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,39.4
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
512768,Cwm Farm Housing Development,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.58
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.09
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.5
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.08
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,39.6
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.62
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
512768,Cwm Farm Housing Development,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.2
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.27
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,39.7
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.92
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
512768,Cwm Farm Housing Development,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.6
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.01
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,39.8
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.05
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
512768,Cwm Farm Housing Development,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.92
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.3
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.84
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,40.0
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.63
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
512768,Cwm Farm Housing Development,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.75
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.25
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.66
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,40.1
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.8
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
512768,Cwm Farm Housing Development,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.39
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.23
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.8
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.9
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,40.2
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.1
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.71
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
512768,Cwm Farm Housing Development,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.13
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.32
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
