Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.53
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.6
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,40.4
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.62
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.51
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
512768,Cwm Farm Housing Development,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.8
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.57
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.9
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.56
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,40.5
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.89
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
512768,Cwm Farm Housing Development,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.08
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.69
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.86
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.9
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.19
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.12
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,40.6
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.71
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
512768,Cwm Farm Housing Development,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.73
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.01
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.15
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.7
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.57
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,40.7
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.94
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.16
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.39
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
512768,Cwm Farm Housing Development,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.57
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.82
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.47
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.6
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.81
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,40.8
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.99
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.49
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.47
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
512768,Cwm Farm Housing Development,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.34
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.69
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.7
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.93
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.0
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,40.9
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,67.75
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
512768,Cwm Farm Housing Development,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.95
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.83
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.5
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.12
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,41.0
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.78
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.69
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,67.02
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
512768,Cwm Farm Housing Development,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.13
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.14
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.19
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.88
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,41.1
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.75
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.81
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
512768,Cwm Farm Housing Development,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.21
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.16
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.4
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.61
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.07
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.1
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,41.2
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.28
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.71
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.11
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
512768,Cwm Farm Housing Development,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.68
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.8
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.48
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.3
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.18
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.11
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.7
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,41.3
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.48
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.46
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
512768,Cwm Farm Housing Development,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.97
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.06
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.94
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.5
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
