Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.81
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.67
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.3
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,41.3
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.46
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
512768,Cwm Farm Housing Development,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.23
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.73
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.26
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.5
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.34
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.45
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.0
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,41.4
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.5
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.64
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.68
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
512768,Cwm Farm Housing Development,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.14
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.17
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.71
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.3
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.68
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.18
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,41.5
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.4
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.38
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
512768,Cwm Farm Housing Development,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.76
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.82
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.52
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.0
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.7
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,41.5
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.56
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.34
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
512768,Cwm Farm Housing Development,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.04
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.63
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.18
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.1
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.24
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.3
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,41.5
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.19
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.42
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
512768,Cwm Farm Housing Development,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.68
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.84
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.1
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.73
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,41.5
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.93
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.58
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
512768,Cwm Farm Housing Development,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.13
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.12
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.4
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.26
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.1
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,41.5
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.25
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.61
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
512768,Cwm Farm Housing Development,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.55
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.7
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.05
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.3
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.8
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.8
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.82
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,41.4
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.54
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.35
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.51
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
512768,Cwm Farm Housing Development,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.61
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.96
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.58
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.2
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.21
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.89
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.4
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,41.3
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.53
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.7
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.33
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
512768,Cwm Farm Housing Development,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.74
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.89
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.23
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.2
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.78
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.65
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.22
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.8
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,41.3
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.72
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.81
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.67
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
512768,Cwm Farm Housing Development,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.64
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.96
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.9
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.6
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
