Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.56
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,153.9
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,41.3
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.9
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.09
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.12
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
512768,Cwm Farm Housing Development,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.47
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.15
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.4
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.1
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.76
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.08
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.2
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,41.2
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.9
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.69
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
512768,Cwm Farm Housing Development,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.77
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.82
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.32
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.5
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.3
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,41.2
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.36
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.74
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.27
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
512768,Cwm Farm Housing Development,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.73
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.72
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.73
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.6
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.88
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.25
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,41.1
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.52
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.47
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.32
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
512768,Cwm Farm Housing Development,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.61
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.72
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.87
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.0
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.66
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,41.1
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.73
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.54
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
512768,Cwm Farm Housing Development,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.66
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.31
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.6
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.24
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.19
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,41.0
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.45
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.38
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
512768,Cwm Farm Housing Development,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.95
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.53
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.4
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.0
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.97
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,40.9
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.02
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.4
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
512768,Cwm Farm Housing Development,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.94
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.63
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.8
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.1
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.73
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.99
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,40.8
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.27
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.42
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
512768,Cwm Farm Housing Development,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.74
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.98
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.05
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.2
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.9
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.58
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,40.8
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.43
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.23
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
512768,Cwm Farm Housing Development,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.49
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.9
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.89
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.09
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.7
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.33
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.99
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,40.6
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.44
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.95
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.42
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
512768,Cwm Farm Housing Development,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.78
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.44
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.44
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.1
