Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.4
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.68
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,40.5
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.24
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.4
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.56
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
512768,Cwm Farm Housing Development,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.88
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.08
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.12
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.37
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.78
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,40.4
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.38
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.24
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
512768,Cwm Farm Housing Development,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.86
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.69
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.31
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,40.3
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.69
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.26
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
512768,Cwm Farm Housing Development,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.03
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.42
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.6
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.2
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.56
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,40.2
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.13
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.58
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
512768,Cwm Farm Housing Development,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.36
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.92
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.93
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.04
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,40.1
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.64
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.46
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
512768,Cwm Farm Housing Development,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.88
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.18
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.7
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.32
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,40.1
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.95
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
512768,Cwm Farm Housing Development,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.17
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.32
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.64
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.75
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,40.0
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.29
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.17
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.43
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
512768,Cwm Farm Housing Development,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.82
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.04
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,39.9
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.47
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.21
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
512768,Cwm Farm Housing Development,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.2
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.49
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.31
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.8
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.43
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,39.8
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.08
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.71
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
512768,Cwm Farm Housing Development,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.66
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.82
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.04
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,39.7
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.4
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
512768,Cwm Farm Housing Development,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.16
