Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.42
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.74
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.69
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.5
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.23
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,39.6
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.38
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.83
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
512768,Cwm Farm Housing Development,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.36
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.12
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.4
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.01
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.99
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,39.5
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.61
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.02
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.48
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
512768,Cwm Farm Housing Development,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.61
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.36
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.77
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.5
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.4
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.62
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.2
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,39.3
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.67
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.13
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.98
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
512768,Cwm Farm Housing Development,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.61
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.25
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.31
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.65
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.24
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,39.2
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.36
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
512768,Cwm Farm Housing Development,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.5
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.42
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.51
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.17
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
512768,Cwm Farm Housing Development,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.38
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.7
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.0
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.45
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
512768,Cwm Farm Housing Development,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.98
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.66
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.35
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.78
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.52
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
512768,Cwm Farm Housing Development,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.82
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.7
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.19
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.13
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.01
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.31
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
512768,Cwm Farm Housing Development,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.76
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.88
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.96
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.71
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.93
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
