Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
512768,Cwm Farm Housing Development,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.54
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
512768,Cwm Farm Housing Development,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.1
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.57
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.11
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.4
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.07
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.76
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.21
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.21
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.33
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.25
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
