Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.8
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.7
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.34
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.53
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,37.5
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.35
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.34
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.3
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.51
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.6
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.95
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.59
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.87
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.69
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.07
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.15
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
