Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.68
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.03
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.12
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.97
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.33
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
