Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.5
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.31
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.51
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.44
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.74
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.49
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.51
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.04
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.25
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.1
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.19
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.58
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.3
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.44
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.35
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
