Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.22
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.49
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.08
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.52
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.85
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.29
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.05
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.33
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.25
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
