Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.15
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.14
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.14
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.33
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.09
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.61
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.65
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.8
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
