Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
512768,Cwm Farm Housing Development,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
512768,Cwm Farm Housing Development,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
512768,Cwm Farm Housing Development,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.54
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.77
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.84
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.45
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.47
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
