Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.77
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.35
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.77
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
