Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.67
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.62
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.97
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.7
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.07
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,37.8
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.07
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.9
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.84
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.84
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.43
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.6
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.9
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,38.7
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.21
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.1
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.65
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.12
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
