Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.31
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.42
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.9
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,39.3
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.11
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.42
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,39.5
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.52
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,39.6
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.87
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.7
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.8
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,39.8
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
512768,Cwm Farm Housing Development,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.86
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,104.0
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.0
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.12
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,40.0
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.42
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,171.8
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.22
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,40.1
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.84
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.18
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.8
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,40.3
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.02
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.02
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.5
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,40.4
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.29
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.58
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.2
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.4
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,66.12
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
512768,Cwm Farm Housing Development,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.92
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.83
