Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.72
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.64
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.4
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,37.5
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,67.47
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
512768,Cwm Farm Housing Development,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.31
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.1
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.56
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
512768,Cwm Farm Housing Development,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.85
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.23
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.7
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,37.7
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
512768,Cwm Farm Housing Development,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.21
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.5
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.62
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.22
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.1
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,37.8
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
512768,Cwm Farm Housing Development,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.74
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.33
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.26
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
512768,Cwm Farm Housing Development,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.58
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.77
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.36
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.5
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.79
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.76
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
512768,Cwm Farm Housing Development,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.69
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.46
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.9
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.36
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.04
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.35
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.81
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
512768,Cwm Farm Housing Development,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.14
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.01
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.92
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.0
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.64
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.56
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
512768,Cwm Farm Housing Development,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.6
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.27
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.35
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.9
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
512768,Cwm Farm Housing Development,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.61
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.81
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.0
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.1
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.8
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.64
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.87
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
