Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.31
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.66
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.35
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,38.7
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.48
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
512768,Cwm Farm Housing Development,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.13
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.07
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.86
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,38.8
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
512768,Cwm Farm Housing Development,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.59
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.89
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.75
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.46
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.47
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.15
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
512768,Cwm Farm Housing Development,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.35
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.81
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.53
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.56
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.76
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
512768,Cwm Farm Housing Development,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.1
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.58
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.05
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
512768,Cwm Farm Housing Development,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.05
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.94
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.07
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.3
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,39.2
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.41
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.44
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
512768,Cwm Farm Housing Development,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.11
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.96
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.26
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.7
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,39.3
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.91
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.36
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.88
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
512768,Cwm Farm Housing Development,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.56
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.44
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.86
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.09
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,39.4
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.81
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.4
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.67
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
512768,Cwm Farm Housing Development,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.56
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.85
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.05
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.5
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,39.5
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.68
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
512768,Cwm Farm Housing Development,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.62
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.36
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.56
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,39.6
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
