Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.56
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
512768,Cwm Farm Housing Development,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.47
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.47
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.67
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,39.7
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.92
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.71
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
512768,Cwm Farm Housing Development,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.25
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.83
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.31
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.03
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.97
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,39.7
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.81
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
512768,Cwm Farm Housing Development,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.96
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.76
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.32
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,39.8
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.63
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
512768,Cwm Farm Housing Development,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.66
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.64
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.8
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.45
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,39.9
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.7
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
512768,Cwm Farm Housing Development,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.48
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.93
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.47
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,39.9
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.61
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.42
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
512768,Cwm Farm Housing Development,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.34
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.3
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.74
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.9
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.97
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.76
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
512768,Cwm Farm Housing Development,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.93
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.11
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.28
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,39.9
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.59
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.37
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
512768,Cwm Farm Housing Development,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.68
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.95
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.08
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.59
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.7
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,39.9
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.27
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.39
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
512768,Cwm Farm Housing Development,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.63
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.7
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.87
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,39.8
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.1
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.92
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
512768,Cwm Farm Housing Development,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.32
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.74
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.51
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.46
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,39.7
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
