Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.27
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.59
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
512768,Cwm Farm Housing Development,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.77
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.4
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.9
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.98
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.3
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,39.6
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.27
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.12
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
512768,Cwm Farm Housing Development,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.51
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.28
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.46
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.6
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,39.5
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.08
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.43
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.29
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
512768,Cwm Farm Housing Development,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.73
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.11
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.75
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.57
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.3
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.5
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.62
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,39.4
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.83
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.15
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.07
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
512768,Cwm Farm Housing Development,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.03
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.59
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.94
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.39
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.8
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.51
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,39.3
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.62
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.29
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.46
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
512768,Cwm Farm Housing Development,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.07
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.32
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.83
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.2
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,39.2
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.59
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
512768,Cwm Farm Housing Development,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.64
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.17
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.49
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.24
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.49
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.77
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
512768,Cwm Farm Housing Development,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.94
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.8
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.33
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.94
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.87
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.46
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
512768,Cwm Farm Housing Development,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.96
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.4
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.39
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.0
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.3
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.6
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,38.8
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.05
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.94
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
512768,Cwm Farm Housing Development,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.17
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.77
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.59
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.04
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.5
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.11
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
512768,Cwm Farm Housing Development,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.27
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.85
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.07
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.8
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.3
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,38.5
