Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.36
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.5
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
512768,Cwm Farm Housing Development,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.74
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.93
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.0
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,38.4
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.1
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.42
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
512768,Cwm Farm Housing Development,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.13
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.02
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.3
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.84
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
512768,Cwm Farm Housing Development,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.02
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.84
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.46
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.2
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.45
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
512768,Cwm Farm Housing Development,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.25
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.19
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.72
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.68
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.94
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
512768,Cwm Farm Housing Development,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.45
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.33
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.76
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.97
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
512768,Cwm Farm Housing Development,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.69
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.84
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.93
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
512768,Cwm Farm Housing Development,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.36
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.35
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
512768,Cwm Farm Housing Development,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.68
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
512768,Cwm Farm Housing Development,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.58
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
512768,Cwm Farm Housing Development,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.93
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
