Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.8
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.08
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.86
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.3
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.79
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.36
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.03
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
