Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.42
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
512768,Cwm Farm Housing Development,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.56
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.57
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.56
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
