Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.35
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.68
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.54
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.41
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.09
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.96
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
