Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.62
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.75
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.88
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.59
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.61
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.51
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.61
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.04
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.69
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.64
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.09
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.61
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
