Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
512768,Cwm Farm Housing Development,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
512768,Cwm Farm Housing Development,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.13
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.48
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
512768,Cwm Farm Housing Development,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.84
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
