Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.59
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512768,Cwm Farm Housing Development,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.13
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.17
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.77
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.44
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.72
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.59
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.05
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.84
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.4
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
512768,Cwm Farm Housing Development,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
512768,Cwm Farm Housing Development,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
