Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.21
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.7
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.51
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.39
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.15
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
