Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.83
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512768,Cwm Farm Housing Development,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
