Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.81
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.47
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.49
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.66
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.33
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.58
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.61
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.01
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.01
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
