Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.55
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.94
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.52
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.07
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.66
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
512768,Cwm Farm Housing Development,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.68
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.02
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.74
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.25
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.89
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.13
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
512768,Cwm Farm Housing Development,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.66
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
512768,Cwm Farm Housing Development,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.6
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
512768,Cwm Farm Housing Development,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.31
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.6
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
512768,Cwm Farm Housing Development,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.98
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.87
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.98
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
