Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.06
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.74
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.07
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.04
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.06
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.95
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
512768,Cwm Farm Housing Development,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.83
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.75
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
512768,Cwm Farm Housing Development,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
512768,Cwm Farm Housing Development,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.65
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.94
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
512768,Cwm Farm Housing Development,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.03
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.35
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.21
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
512768,Cwm Farm Housing Development,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.1
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.16
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.11
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
512768,Cwm Farm Housing Development,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.88
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.68
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
512768,Cwm Farm Housing Development,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.65
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.31
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.92
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.15
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
512768,Cwm Farm Housing Development,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.57
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.89
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.52
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.88
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
