Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.94
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
512768,Cwm Farm Housing Development,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.33
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.46
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.02
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.79
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
512768,Cwm Farm Housing Development,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.81
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.67
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.87
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.89
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.83
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
512768,Cwm Farm Housing Development,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.3
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.75
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.66
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.33
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
512768,Cwm Farm Housing Development,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.2
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.29
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.76
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.8
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
512768,Cwm Farm Housing Development,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.81
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.92
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.48
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.3
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
512768,Cwm Farm Housing Development,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.65
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.81
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.57
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.35
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.93
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
512768,Cwm Farm Housing Development,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.85
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.84
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.32
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.19
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.28
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
512768,Cwm Farm Housing Development,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.58
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.06
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.11
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.37
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.57
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.39
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
512768,Cwm Farm Housing Development,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.1
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.06
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.91
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.34
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.42
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
512768,Cwm Farm Housing Development,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.27
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.53
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.37
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.02
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
