Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.3
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.61
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.83
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
512768,Cwm Farm Housing Development,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.91
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.51
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.26
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.91
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.16
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.61
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
512768,Cwm Farm Housing Development,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.53
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.0
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.1
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.51
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.0
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.49
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.44
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.74
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.73
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
512768,Cwm Farm Housing Development,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.31
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.68
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.81
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.59
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.9
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.3
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.04
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.97
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.19
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
512768,Cwm Farm Housing Development,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.49
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.73
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.66
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.47
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.97
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.01
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
512768,Cwm Farm Housing Development,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.52
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.33
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.89
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.99
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.3
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.38
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
512768,Cwm Farm Housing Development,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.11
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.97
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.72
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.99
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.41
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.61
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.87
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
512768,Cwm Farm Housing Development,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.54
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.91
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.17
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.92
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.1
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.94
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.73
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.71
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.16
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
512768,Cwm Farm Housing Development,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.87
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.74
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.2
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.41
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
512768,Cwm Farm Housing Development,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.85
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.28
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.57
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.3
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.36
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.9
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
512768,Cwm Farm Housing Development,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.79
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.49
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.57
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
