Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.23
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.56
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.68
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
512768,Cwm Farm Housing Development,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.6
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.38
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.2
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.81
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.46
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.27
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.53
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.38
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
512768,Cwm Farm Housing Development,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.96
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.82
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.59
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.31
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.99
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.66
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
512768,Cwm Farm Housing Development,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.99
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.16
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.8
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.6
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.82
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.08
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.77
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.27
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
512768,Cwm Farm Housing Development,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.39
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.03
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.65
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.34
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.38
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.78
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.88
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.96
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
512768,Cwm Farm Housing Development,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.51
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.75
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.39
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.33
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
512768,Cwm Farm Housing Development,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.92
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.91
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.12
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.51
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.71
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.12
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.59
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.67
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.5
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
512768,Cwm Farm Housing Development,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.32
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.6
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.12
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.35
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.59
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.6
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.54
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.69
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.66
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
512768,Cwm Farm Housing Development,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.66
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.19
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.2
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.33
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.09
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.27
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
512768,Cwm Farm Housing Development,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.46
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.47
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.0
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.9
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.9
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.3
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.26
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
512768,Cwm Farm Housing Development,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.51
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
