Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
512768,Cwm Farm Housing Development,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.61
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.68
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
512768,Cwm Farm Housing Development,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.22
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
512768,Cwm Farm Housing Development,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.43
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.57
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.2
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.69
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.69
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.35
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
512768,Cwm Farm Housing Development,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.4
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.07
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.75
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.78
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.38
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
512768,Cwm Farm Housing Development,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.55
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.53
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.59
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.9
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
512768,Cwm Farm Housing Development,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.78
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.33
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.74
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.35
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
512768,Cwm Farm Housing Development,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.82
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.58
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.38
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.08
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.81
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
512768,Cwm Farm Housing Development,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.51
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.75
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.13
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.29
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
