Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
512768,Cwm Farm Housing Development,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.22
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.77
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
512768,Cwm Farm Housing Development,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.16
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
512768,Cwm Farm Housing Development,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.48
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.89
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.91
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
512768,Cwm Farm Housing Development,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.58
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.36
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.96
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
512768,Cwm Farm Housing Development,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.84
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.53
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.2
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.01
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
512768,Cwm Farm Housing Development,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.05
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.14
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
512768,Cwm Farm Housing Development,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.62
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.72
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
512768,Cwm Farm Housing Development,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.62
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.54
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
512768,Cwm Farm Housing Development,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.12
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.41
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.69
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
512768,Cwm Farm Housing Development,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
