Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.31
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.89
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.78
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.55
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
512768,Cwm Farm Housing Development,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.86
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.0
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.32
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
512768,Cwm Farm Housing Development,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.15
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.92
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
512768,Cwm Farm Housing Development,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.41
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.31
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
512768,Cwm Farm Housing Development,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.47
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.81
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
512768,Cwm Farm Housing Development,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.12
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
512768,Cwm Farm Housing Development,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.32
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.23
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.05
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
512768,Cwm Farm Housing Development,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.51
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.14
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.12
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.53
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.41
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
512768,Cwm Farm Housing Development,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.04
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.96
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.16
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
512768,Cwm Farm Housing Development,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.75
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.09
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.02
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.22
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
