Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
512768,Cwm Farm Housing Development,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.79
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.62
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.89
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
512768,Cwm Farm Housing Development,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.9
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.81
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.07
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
512768,Cwm Farm Housing Development,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.98
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.85
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.44
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.73
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
512768,Cwm Farm Housing Development,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.57
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.95
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.95
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.92
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.81
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
512768,Cwm Farm Housing Development,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.52
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
512768,Cwm Farm Housing Development,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.75
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.77
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.76
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.59
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
512768,Cwm Farm Housing Development,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.51
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
512768,Cwm Farm Housing Development,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.46
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.33
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
512768,Cwm Farm Housing Development,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
512768,Cwm Farm Housing Development,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.37
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
