Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.44
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.79
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.22
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.51
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.96
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.88
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.35
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.66
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.38
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.89
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
512768,Cwm Farm Housing Development,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.78
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
512768,Cwm Farm Housing Development,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.11
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.98
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.01
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
512768,Cwm Farm Housing Development,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.66
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.26
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.78
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
512768,Cwm Farm Housing Development,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.85
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.55
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.13
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
512768,Cwm Farm Housing Development,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.52
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.68
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.16
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.05
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.84
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.16
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.48
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.43
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
512768,Cwm Farm Housing Development,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.41
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.29
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
