Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.26
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
512768,Cwm Farm Housing Development,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.84
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.92
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
512768,Cwm Farm Housing Development,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.41
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.96
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
512768,Cwm Farm Housing Development,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.92
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
512768,Cwm Farm Housing Development,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
