Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.68
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
512768,Cwm Farm Housing Development,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.66
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.22
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.35
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
