Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.79
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.73
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.04
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
