Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.98
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.59
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.45
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
512768,Cwm Farm Housing Development,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.89
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
512768,Cwm Farm Housing Development,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.58
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.98
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.3
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
512768,Cwm Farm Housing Development,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
