Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
512768,Cwm Farm Housing Development,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
512768,Cwm Farm Housing Development,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.04
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
512768,Cwm Farm Housing Development,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.4
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
512768,Cwm Farm Housing Development,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.11
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.64
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.99
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.5
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
512768,Cwm Farm Housing Development,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.06
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.38
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.52
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.27
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
512768,Cwm Farm Housing Development,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.48
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.73
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
512768,Cwm Farm Housing Development,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.06
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.47
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
