Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
512768,Cwm Farm Housing Development,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.65
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.15
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.64
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.46
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.6
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.51
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
512768,Cwm Farm Housing Development,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.58
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.3
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.24
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
512768,Cwm Farm Housing Development,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.68
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.65
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.99
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.88
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.17
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.3
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.11
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.55
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.31
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.82
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.44
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.1
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.09
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.7
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.46
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,37.8
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
512768,Cwm Farm Housing Development,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.71
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.24
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.86
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.77
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.78
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
512768,Cwm Farm Housing Development,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.62
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.05
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.25
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.38
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.24
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.03
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.99
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
512768,Cwm Farm Housing Development,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.89
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.38
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.88
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.97
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.72
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.09
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
512768,Cwm Farm Housing Development,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.04
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.69
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.3
