Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.32
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.84
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.95
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
512768,Cwm Farm Housing Development,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.74
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.03
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.98
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,38.4
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.48
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
512768,Cwm Farm Housing Development,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.27
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.57
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.23
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.04
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.2
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
512768,Cwm Farm Housing Development,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.66
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.43
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.81
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.04
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.87
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.04
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
512768,Cwm Farm Housing Development,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.24
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.84
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.28
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.14
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.05
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.07
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
512768,Cwm Farm Housing Development,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.3
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.01
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.9
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.31
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.93
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.54
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
512768,Cwm Farm Housing Development,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.6
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.01
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.03
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.02
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.7
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.96
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.47
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.44
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.23
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
512768,Cwm Farm Housing Development,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.66
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.13
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.04
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.3
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.18
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.53
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.83
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.42
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.4
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
512768,Cwm Farm Housing Development,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.87
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.52
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.58
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.44
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.99
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.29
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,181.4
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
512768,Cwm Farm Housing Development,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.48
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.37
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.9
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.6
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.85
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.93
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.55
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,183.0
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
512768,Cwm Farm Housing Development,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.93
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.02
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
