Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.29
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.5
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.66
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.25
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.94
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
512768,Cwm Farm Housing Development,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.46
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.06
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.66
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.5
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,38.4
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.85
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
512768,Cwm Farm Housing Development,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.73
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.21
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.79
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.1
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.54
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,38.4
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.31
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.99
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
512768,Cwm Farm Housing Development,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.03
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.39
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.41
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.05
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.17
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
512768,Cwm Farm Housing Development,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.35
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.58
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.47
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.43
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.82
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.4
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.4
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.81
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.31
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
512768,Cwm Farm Housing Development,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.35
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.74
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.25
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.8
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.26
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.41
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
512768,Cwm Farm Housing Development,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.6
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.28
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.28
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.52
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.91
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.0
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.69
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.07
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.36
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
512768,Cwm Farm Housing Development,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.28
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.62
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.59
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.8
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.64
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.87
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
512768,Cwm Farm Housing Development,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.91
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.99
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.73
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.97
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.18
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.8
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.83
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.91
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
512768,Cwm Farm Housing Development,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.91
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.57
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.96
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.94
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.36
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.16
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.41
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.69
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.71
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.26
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
512768,Cwm Farm Housing Development,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
