Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.01
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.81
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.09
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.61
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.91
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.5
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.07
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.66
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
512768,Cwm Farm Housing Development,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.26
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.37
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.91
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.68
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.58
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.08
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.65
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
512768,Cwm Farm Housing Development,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.13
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.64
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.55
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.12
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.67
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
512768,Cwm Farm Housing Development,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.17
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.04
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.55
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.89
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.1
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.41
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,37.3
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.06
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
512768,Cwm Farm Housing Development,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.05
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.89
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.6
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.26
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
512768,Cwm Farm Housing Development,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.21
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.06
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.0
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.63
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
512768,Cwm Farm Housing Development,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.66
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.03
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.37
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.91
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
512768,Cwm Farm Housing Development,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.28
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.48
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
512768,Cwm Farm Housing Development,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.58
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.62
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.18
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.5
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.88
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.84
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
512768,Cwm Farm Housing Development,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.3
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.5
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.89
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.27
512768,Cwm Farm Housing Development,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
